Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,17.5
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.82
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
605846,St Daniels Hill,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.52
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.95
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,17.5
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.64
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
605846,St Daniels Hill,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.61
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,7.9
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,17.5
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.34
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.38
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
605846,St Daniels Hill,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.02
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,6.1
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,17.6
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
605846,St Daniels Hill,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.64
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,17.6
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.58
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
605846,St Daniels Hill,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.71
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,17.7
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
605846,St Daniels Hill,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.62
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,17.8
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
605846,St Daniels Hill,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.29
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,17.8
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
605846,St Daniels Hill,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.52
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.38
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
