Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,17.8
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.39
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
605846,St Daniels Hill,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.42
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.77
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,17.9
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
605846,St Daniels Hill,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.42
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,17.9
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.78
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
605846,St Daniels Hill,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.5
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,15.1
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,17.9
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.54
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
605846,St Daniels Hill,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.9
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,14.7
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,17.9
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605846,St Daniels Hill,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.37
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.57
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,17.9
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.59
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
605846,St Daniels Hill,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.4
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.08
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,10.9
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,18.0
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605846,St Daniels Hill,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.44
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,12.9
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,18.0
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.77
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
605846,St Daniels Hill,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.03
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.83
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,17.3
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,16.4
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
