Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
605846,St Daniels Hill,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.4
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.79
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,16.4
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
605846,St Daniels Hill,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.75
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,16.4
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
605846,St Daniels Hill,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.5
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,16.4
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
605846,St Daniels Hill,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.54
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,8.1
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,28.7
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,16.5
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
605846,St Daniels Hill,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.55
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.03
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,41.7
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,16.5
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
605846,St Daniels Hill,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.05
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.24
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,41.6
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,16.5
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
605846,St Daniels Hill,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.83
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.7
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,8.1
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.16
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,36.5
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,16.5
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
605846,St Daniels Hill,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.52
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.45
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,5.7
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.28
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,35.8
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,16.6
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
605846,St Daniels Hill,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.22
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.54
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.03
