Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,34.6
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,16.6
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.35
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
605846,St Daniels Hill,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.77
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.62
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,16.6
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
605846,St Daniels Hill,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.23
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.05
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,16.6
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.89
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
605846,St Daniels Hill,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.84
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.24
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,27.7
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,16.6
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.19
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
605846,St Daniels Hill,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.79
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.44
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,5.4
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.13
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.56
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,59.5
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.9
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,16.6
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.12
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.39
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
605846,St Daniels Hill,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.09
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.11
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.44
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,64.7
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.1
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,16.5
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.2
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.71
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
605846,St Daniels Hill,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.53
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.27
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,15.9
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.13
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.74
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,59.3
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.8
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,16.5
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.37
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.61
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
605846,St Daniels Hill,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.94
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.18
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.89
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,58.3
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.1
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,16.5
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.13
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
605846,St Daniels Hill,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.85
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.71
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.46
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,32.8
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
