Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,16.6
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
605846,St Daniels Hill,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.85
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.64
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.14
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,33.1
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,16.6
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.6
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.56
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
605846,St Daniels Hill,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.43
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.62
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.63
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,16.6
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.69
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
605846,St Daniels Hill,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.36
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.52
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,14.8
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.84
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.88
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.57
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,39.2
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,16.6
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.18
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
605846,St Daniels Hill,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.97
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.21
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.4
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.45
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,33.4
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,16.6
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.33
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
605846,St Daniels Hill,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.32
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.61
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.87
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.36
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.8
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,37.6
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.85
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,16.7
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.74
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.5
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
605846,St Daniels Hill,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.49
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.34
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.87
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.21
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.83
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.15
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,16.8
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.2
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.15
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
605846,St Daniels Hill,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.12
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.01
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.95
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.34
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,16.8
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.74
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
605846,St Daniels Hill,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.46
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.82
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.28
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.5
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.63
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.87
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,38.9
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
