Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,16.8
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.77
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.21
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
605846,St Daniels Hill,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.67
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.18
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.59
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.05
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,16.9
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.78
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.08
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.16
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
605846,St Daniels Hill,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.73
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.7
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.88
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.62
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,28.4
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.26
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.93
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.63
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,16.9
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.06
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.07
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.94
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
605846,St Daniels Hill,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.42
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.84
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,16.9
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.48
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.24
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.66
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,39.3
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,16.9
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.94
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.79
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
605846,St Daniels Hill,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.97
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.4
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,21.0
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.06
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.41
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.28
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.83
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,16.9
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.1
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.47
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
605846,St Daniels Hill,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.58
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.54
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,24.7
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.68
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.5
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,35.2
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.53
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,16.9
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.56
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.53
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
605846,St Daniels Hill,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.44
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.27
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.19
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,20.4
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.96
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.66
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,43.5
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,16.9
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.78
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.01
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
605846,St Daniels Hill,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.57
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,18.7
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.89
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,40.4
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.74
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,16.9
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.41
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.9
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
605846,St Daniels Hill,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.84
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.84
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,15.4
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.37
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,40.1
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.85
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,42.0
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,17.0
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
