Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.52
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.04
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.8
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
605846,St Daniels Hill,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.59
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,21.0
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.4
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.74
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,44.5
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.61
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,36.1
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,17.0
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.77
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
605846,St Daniels Hill,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.3
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.63
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,21.7
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.13
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.47
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,48.4
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.62
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,17.1
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.58
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
605846,St Daniels Hill,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,21.1
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.65
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.66
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,47.7
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.14
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.48
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.43
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.14
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.03
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,35.3
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,17.1
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.53
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.71
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
605846,St Daniels Hill,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.15
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,23.3
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.47
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.75
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,30.7
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.13
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.39
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.5
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.58
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,48.2
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,17.1
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.39
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.84
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.49
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
605846,St Daniels Hill,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.45
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.53
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.41
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,22.2
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.46
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.67
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.1
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.29
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.69
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,44.6
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,17.1
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.67
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
605846,St Daniels Hill,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.04
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.54
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.92
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,25.5
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.52
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.24
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,45.2
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.76
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.04
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.43
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.54
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,38.3
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,17.2
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.35
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.47
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
605846,St Daniels Hill,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.17
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.85
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.97
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.39
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,48.2
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.91
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.86
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.86
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,35.3
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,17.2
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.68
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.63
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.92
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
605846,St Daniels Hill,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.88
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.38
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.72
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,65.0
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.8
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.59
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.13
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.63
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.55
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.68
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,38.8
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,17.2
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.3
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.62
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
605846,St Daniels Hill,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
