Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.61
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.27
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,23.5
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.83
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.1
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,56.5
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.88
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.1
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.41
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.35
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,34.1
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,17.1
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.87
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.47
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.49
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
605846,St Daniels Hill,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.65
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.05
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.13
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,23.2
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.49
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.56
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,47.8
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.43
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.33
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.69
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.88
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,17.1
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.54
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.54
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
605846,St Daniels Hill,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.55
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.33
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.2
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,14.8
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.57
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.06
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,64.3
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.46
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.42
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.19
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.54
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,17.1
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.12
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.21
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
605846,St Daniels Hill,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.14
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.77
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,18.6
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.25
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,54.6
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.62
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.59
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,42.1
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,17.1
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.07
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.52
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
605846,St Daniels Hill,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.06
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.98
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.89
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.12
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.7
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,59.9
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.12
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.99
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.66
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,17.1
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.17
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
605846,St Daniels Hill,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.42
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.08
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.91
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.11
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.4
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,64.6
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.44
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.52
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.97
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,17.1
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.37
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
605846,St Daniels Hill,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.23
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.22
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,46.8
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.06
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.03
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.57
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,17.1
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.06
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
605846,St Daniels Hill,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.62
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.05
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.62
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.31
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,25.7
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.09
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.28
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.38
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,17.1
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
605846,St Daniels Hill,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.21
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.35
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,18.9
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.85
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.92
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
