Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.58
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-2.25
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.91
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,17.1
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.65
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.39
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
605846,St Daniels Hill,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.07
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.87
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.14
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,23.8
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.17
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.25
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,42.0
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.38
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.4
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.42
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,17.1
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.78
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
605846,St Daniels Hill,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.96
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.91
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.05
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,23.5
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.14
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.01
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,29.1
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.99
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-2.03
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,17.1
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.4
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
605846,St Daniels Hill,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.46
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.75
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,22.6
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.2
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,34.7
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.59
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.82
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,1.4
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,17.1
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.11
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
605846,St Daniels Hill,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.95
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.03
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,18.2
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,37.6
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.44
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.66
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.32
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,1.4
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,17.0
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
605846,St Daniels Hill,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.85
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.76
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,16.5
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.07
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.51
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-3.84
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.69
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,1.4
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,17.0
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
605846,St Daniels Hill,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.4
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,18.2
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-6.29
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.14
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-4.45
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,1.4
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,16.9
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
605846,St Daniels Hill,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.58
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,12.3
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,31.9
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-5.43
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.97
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-3.37
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,1.4
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,16.7
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
605846,St Daniels Hill,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.08
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.36
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,17.4
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.45
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.31
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-10.69
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.5
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-7.71
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
