Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.45
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,16.5
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.41
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
605846,St Daniels Hill,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.37
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,15.3
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.61
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.6
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,42.0
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-10.77
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.36
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.05
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,1.4
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,16.3
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
605846,St Daniels Hill,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.23
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,22.8
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.83
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.69
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,54.3
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-6.25
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.84
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-4.32
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,1.4
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,16.2
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
605846,St Daniels Hill,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.42
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.38
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.09
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,27.5
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.99
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,49.9
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-5.63
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.19
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-4.45
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,1.4
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,16.0
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
605846,St Daniels Hill,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.15
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.39
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,26.3
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.07
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.15
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,64.9
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.4
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.89
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.6
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.88
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,1.4
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,15.9
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.51
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.93
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
605846,St Daniels Hill,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.69
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,17.9
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.52
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,60.8
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.9
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-4.84
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.43
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-3.04
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,1.4
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,15.7
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.17
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
605846,St Daniels Hill,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.98
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,19.6
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,32.2
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-8.66
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.39
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-5.19
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,1.3
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,15.5
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.02
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
605846,St Daniels Hill,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.54
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.41
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.24
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.14
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-6.37
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.74
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-5.44
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,15.3
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
605846,St Daniels Hill,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.22
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.73
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.8
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,16.9
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.94
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.63
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.71
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.12
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
