Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,15.2
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.79
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
605846,St Daniels Hill,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.83
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.52
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.26
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,17.8
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.97
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.15
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,39.0
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.74
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.66
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,15.1
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.33
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.35
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
605846,St Daniels Hill,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.67
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.61
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,18.4
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.32
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.77
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,15.0
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.95
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.96
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
605846,St Daniels Hill,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.8
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.76
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.41
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,20.7
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,35.1
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.37
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,14.9
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.7
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
605846,St Daniels Hill,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.25
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,20.0
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.68
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,37.9
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,14.9
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.01
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
605846,St Daniels Hill,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.77
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.74
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,20.0
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.66
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.53
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,43.8
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,14.9
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.54
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
605846,St Daniels Hill,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.72
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.57
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.99
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.28
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,53.2
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,14.9
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.87
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
605846,St Daniels Hill,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.06
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.97
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.3
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.31
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,35.5
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,14.9
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.65
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.99
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
605846,St Daniels Hill,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.99
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.58
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,14.9
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
