Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.51
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,19.8
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.59
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.2
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.01
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,33.4
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,14.8
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.23
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.68
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
605846,St Daniels Hill,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.14
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.36
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.79
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,33.6
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.52
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.39
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,47.7
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.25
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,14.8
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
605846,St Daniels Hill,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.64
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.75
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.45
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,17.9
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.37
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,54.4
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.41
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,14.8
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.67
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.09
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
605846,St Daniels Hill,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.9
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.55
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.96
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,57.8
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.32
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.34
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,14.8
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.98
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
605846,St Daniels Hill,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.49
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.58
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,19.8
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.78
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.79
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,52.7
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.57
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.73
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,14.8
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.85
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.03
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
605846,St Daniels Hill,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.03
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.24
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,48.3
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.99
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.53
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,57.4
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.49
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.39
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,14.8
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.16
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
605846,St Daniels Hill,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.74
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,43.4
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.38
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.23
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,52.4
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.3
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.2
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.97
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,14.8
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.17
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
605846,St Daniels Hill,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.24
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,32.6
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.87
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,25.7
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.8
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.48
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,14.8
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.23
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.29
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
605846,St Daniels Hill,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.37
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.43
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.72
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,22.8
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.54
