Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,34.7
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,14.8
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.89
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.39
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
605846,St Daniels Hill,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.62
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.07
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.55
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,33.2
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,30.9
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,14.9
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
605846,St Daniels Hill,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.98
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,15.4
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,37.1
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,14.9
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
605846,St Daniels Hill,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.88
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,14.8
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,30.3
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,15.0
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.26
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
605846,St Daniels Hill,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.81
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.95
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,19.8
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,15.0
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
605846,St Daniels Hill,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.51
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.69
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,17.8
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.38
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.16
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,15.0
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
605846,St Daniels Hill,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.1
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,22.4
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,23.3
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.93
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.59
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.35
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,30.7
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,15.0
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.14
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
605846,St Daniels Hill,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,20.0
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.57
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,39.6
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,15.0
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
605846,St Daniels Hill,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.02
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.69
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,24.8
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.58
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.03
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
