Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,14.9
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605846,St Daniels Hill,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.94
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,20.0
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.13
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.69
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.06
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.77
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.54
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,55.5
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,14.9
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.17
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
605846,St Daniels Hill,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.92
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,17.9
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.91
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.51
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.97
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,75.1
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,0.9
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,14.9
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
605846,St Daniels Hill,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.15
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.07
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.38
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.38
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.61
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.95
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,66.4
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,14.8
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.27
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.89
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
605846,St Daniels Hill,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.43
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,21.7
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.09
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.56
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.54
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.54
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,69.0
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.4
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,14.8
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.24
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
605846,St Daniels Hill,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.08
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.24
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,17.8
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,20.1
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.6
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.79
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.71
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,41.8
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,14.8
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.02
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
605846,St Daniels Hill,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.13
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,15.5
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.73
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.37
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.64
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,39.9
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,14.7
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.31
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
605846,St Daniels Hill,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.44
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,51.3
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,14.6
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
605846,St Daniels Hill,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,15.0
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.97
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,51.2
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
