Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,14.6
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.74
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
605846,St Daniels Hill,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.7
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.86
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,14.5
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
605846,St Daniels Hill,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.74
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,14.5
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
605846,St Daniels Hill,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,31.1
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,14.4
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
605846,St Daniels Hill,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.67
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,17.6
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,14.4
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.31
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
605846,St Daniels Hill,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.58
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,16.4
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,14.4
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.03
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
605846,St Daniels Hill,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.69
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,14.4
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.34
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
605846,St Daniels Hill,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.36
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.6
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,15.1
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,14.4
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
605846,St Daniels Hill,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.89
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,14.4
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,14.5
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
