Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
605846,St Daniels Hill,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.89
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.48
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,14.5
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.65
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.44
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
605846,St Daniels Hill,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,14.6
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
605846,St Daniels Hill,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.37
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.98
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,14.6
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
605846,St Daniels Hill,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,7.9
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,14.7
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.35
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
605846,St Daniels Hill,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.14
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,14.8
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605846,St Daniels Hill,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.22
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,14.9
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
605846,St Daniels Hill,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.44
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,14.9
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.19
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
605846,St Daniels Hill,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.64
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,14.9
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.87
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605846,St Daniels Hill,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.38
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
