Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,14.9
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.01
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
605846,St Daniels Hill,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.38
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,15.0
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
605846,St Daniels Hill,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.3
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.05
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,15.0
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.63
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
605846,St Daniels Hill,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.55
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,7.9
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,15.1
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.6
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
605846,St Daniels Hill,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.62
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.89
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,15.2
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.77
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.51
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
605846,St Daniels Hill,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.62
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.7
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,9.3
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,15.2
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.75
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
605846,St Daniels Hill,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.51
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,5.5
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,15.3
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.17
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
605846,St Daniels Hill,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.4
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.99
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,15.3
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.88
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.11
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
605846,St Daniels Hill,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
605846,St Daniels Hill,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
605846,St Daniels Hill,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
605846,St Daniels Hill,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
605846,St Daniels Hill,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
605846,St Daniels Hill,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
605846,St Daniels Hill,2024-03-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,7.9
605846,St Daniels Hill,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605846,St Daniels Hill,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
605846,St Daniels Hill,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
605846,St Daniels Hill,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
605846,St Daniels Hill,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
605846,St Daniels Hill,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
605846,St Daniels Hill,2024-03-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
605846,St Daniels Hill,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
605846,St Daniels Hill,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
605846,St Daniels Hill,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
605846,St Daniels Hill,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
605846,St Daniels Hill,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
605846,St Daniels Hill,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
605846,St Daniels Hill,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
