Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,15.7
605846,St Daniels Hill,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605846,St Daniels Hill,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
605846,St Daniels Hill,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605846,St Daniels Hill,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
605846,St Daniels Hill,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605846,St Daniels Hill,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
605846,St Daniels Hill,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
605846,St Daniels Hill,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
605846,St Daniels Hill,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605846,St Daniels Hill,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.69
605846,St Daniels Hill,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.36
605846,St Daniels Hill,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
605846,St Daniels Hill,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
605846,St Daniels Hill,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
605846,St Daniels Hill,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
605846,St Daniels Hill,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.51
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.42
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,8.5
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,15.8
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.96
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
605846,St Daniels Hill,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.38
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.88
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,10.1
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,15.8
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.08
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
605846,St Daniels Hill,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.26
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,9.7
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,15.8
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.62
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
605846,St Daniels Hill,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.38
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,8.1
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,15.9
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.2
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.42
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
605846,St Daniels Hill,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.11
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,15.9
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
605846,St Daniels Hill,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.42
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.13
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,7.7
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,16.0
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
605846,St Daniels Hill,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.44
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.03
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,11.0
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,16.0
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
605846,St Daniels Hill,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.59
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,9.6
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,16.0
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.16
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
