Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
605846,St Daniels Hill,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.28
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.71
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,10.4
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,16.1
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
605846,St Daniels Hill,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.39
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.54
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,16.1
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
605846,St Daniels Hill,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.7
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,10.0
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,16.1
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
605846,St Daniels Hill,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
